﻿"Solution Product Name","Solution Product Description","Last review date","Last updated date","Finishing Requirements","Fire Protection (mins)","Framed / Frameless",Installation,"Maximum Section Factor (m-1)","Other Requirements",Screw,"Encasement board screws (board to metal), Layer 1","Encasement board screws (board to board), Layer 1","Encasement board, Layer 1","Perimeter framing"
"D120001 (F) (EN)","One layer of Glasroc F FireCase 15mm providing 90 minutes fire protection to steel beams up to a Section Factor A/V (HP/A) m-1 (max) of 63 at a critical temperature of 550oC.",20.12.2021,28.02.2024,"Finishing is not required to achieve the specified performance, but the system can be finished using either one of our Thistle or ThistlePro plasters, or Gyproc jointing products. See the product range guides on the British Gypsum website for more information.",90,Frameless,"Three sided beam encasement: Fix continuous lengths of steel angle to both sides of the top flange or background using fire resistant fixings at 600mm centres. Alternatively, use shot-fired fixings at the same centres. Ensure face of angle is flush with edge of flange. Fix fascia boards to angles using screws. In single layer linings fit 60mm wide backing strips behind end joints, fixed through fascia boards using screws. Fix fascia boards to soffit boards using screws. Stagger all joints by a minimum of 600mm in adjacent layers and multi-layer linings. Ensure all boards are cut square to maintain tight butt joints with no gaps, and the board-to-board edge fixings going through the vertical fascia board are secured into the centre of the Glasroc F FireCase soffit board.",63,"SpecSure® system performance warranty confirms that British Gypsum proprietary systems will perform as specified for the lifetime of the building. The SpecSure® warranty requires that all components are specified in full and constructed in accordance with British Gypsum’s installation guidance. For more details see the British Gypsum website. Always check with the design team before making any changes to the chosen specification, ensuring appropriate substantiation is sought to confirm that the solution still meets all required project performances.","Fix boards on adjacent faces to each other or to metal angles using screws at 150mm centres. Set screw heads flush with board surface.","Glasroc F FireCase Screws 40mm","Glasroc F FireCase Screws 40mm","Glasroc F FireCase 15mm","Gypframe FEA1 Steel Angle"